Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.94
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
