Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.82
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
