Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.12
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
