Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.98
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.97
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.83
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.99
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
