Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.97
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.76
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.78
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
