Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.79
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.78
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
