Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
