Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
511285,Oakwood Rd Llanedeyrn,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
