Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.81
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
