Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
