Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
