Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.98
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
