Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.91
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
