Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.86
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
