Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
