Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.33
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.61
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
