Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
511285,Oakwood Rd Llanedeyrn,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.99
511285,Oakwood Rd Llanedeyrn,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
511285,Oakwood Rd Llanedeyrn,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.33
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
