Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
