Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.14
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.64
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.87
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
