Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.37
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.89
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
511285,Oakwood Rd Llanedeyrn,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
