Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
