Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
