Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
