Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
