Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.98
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.82
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
