Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
