Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
