Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.65
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
