Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
