Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
