Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
