Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.96
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.65
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
