Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.29
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.27
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.14
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.75
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
