Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
