Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
