Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
