Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.95
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
