Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
