Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.94
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
