Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
