Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.73
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
