Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
