Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.74
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
