Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
