Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
