Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.99
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
