Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.15
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
