Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
511285,Oakwood Rd Llanedeyrn,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
