Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
