Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
