Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.89
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
