Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.91
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
