Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.98
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.94
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
