Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.93
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
