Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
