Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.99
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.88
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.63
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
