Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.24
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
