Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
