Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.81
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
511285,Oakwood Rd Llanedeyrn,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
