Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.55
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
