Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
511285,Oakwood Rd Llanedeyrn,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.32
511285,Oakwood Rd Llanedeyrn,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.08
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.82
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.18
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
