Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.98
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
