Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.15
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
