Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
